Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
,,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
,,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
,,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
,,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
,,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
,,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
,,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
,,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
,,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
,,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
,,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
,,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
,,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
,,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
,,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
,,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
,,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
,,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
,,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
,,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
,,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
,,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
,,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-03-15T21:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
,,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
,,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
,,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
,,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
,,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
,,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
,,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
,,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
,,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
,,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
,,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
,,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
,,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
,,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
,,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
,,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
,,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
,,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
,,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
,,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
,,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
,,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
,,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
,,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
,,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
,,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-03-15T21:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
,,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
,,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
,,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
,,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
,,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
,,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
,,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
,,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
,,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
,,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
,,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
,,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
,,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
,,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
,,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
,,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
,,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
,,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
,,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
,,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
,,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-03-15T21:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
,,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
,,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
,,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
,,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
,,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
,,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
,,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
,,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
,,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
,,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
,,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
,,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
,,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
,,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
,,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
,,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
,,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
,,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
,,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
,,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
,,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
,,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-03-15T21:10:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
,,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
,,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
,,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
,,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
,,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
,,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
,,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
,,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
,,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
,,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
,,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
,,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
,,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
,,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
,,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
,,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
,,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.63
,,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
,,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
,,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
,,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
,,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
,,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
,,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
,,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
,,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
,,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-03-15T21:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
,,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
,,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
,,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
,,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
,,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
,,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
,,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
,,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
,,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
,,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
,,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
,,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
,,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
,,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
,,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
,,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
,,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
,,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,48.1
,,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
,,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
,,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
,,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-03-15T20:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
,,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
,,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
,,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
,,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
,,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
,,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
,,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
,,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
,,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
,,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
,,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
,,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
,,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
,,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
,,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
,,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.9
,,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
,,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
,,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
,,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
,,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
,,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
,,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
,,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
,,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
,,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-03-15T20:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
,,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
,,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
,,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
,,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
,,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
,,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
,,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
,,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
,,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
,,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
,,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
,,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
,,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
,,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
,,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
,,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
,,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
,,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
,,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
,,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
,,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
,,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
,,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
,,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
,,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
,,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
,,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-03-15T20:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
,,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
,,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
,,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
,,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
,,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
,,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
,,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
,,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
,,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
,,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
,,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
,,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
,,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
,,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
,,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
,,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
,,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
,,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
,,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
,,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
,,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
,,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
,,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
,,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
,,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-03-15T20:20:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
,,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
,,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
,,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
,,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
,,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
,,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
,,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
,,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
,,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
,,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
,,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
,,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
,,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
,,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
,,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
,,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
,,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
,,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
,,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
,,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
,,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
,,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
,,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-03-15T20:10:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
,,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
,,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
,,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
,,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
,,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
,,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
,,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
,,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
,,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
,,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
,,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
,,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
,,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
,,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
,,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
,,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
,,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
,,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
,,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
,,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
,,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
,,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
,,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-03-15T20:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
,,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
,,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
,,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
,,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
,,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
,,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
,,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
,,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
,,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
,,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
,,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
,,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
,,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
,,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
,,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
,,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
,,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
,,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
,,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
,,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
,,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
,,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
,,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
,,2024-03-15T19:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
,,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
,,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
,,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
,,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
,,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
,,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
,,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
,,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
,,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
,,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
,,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
,,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
,,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
,,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
,,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
,,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
,,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
,,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
,,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
,,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
,,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
,,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
