Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
,,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
,,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
,,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
,,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
,,2024-03-15T19:40:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
,,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
,,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
,,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
,,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
,,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
,,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
,,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
,,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
,,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
,,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
,,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
,,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
,,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
,,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
,,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
,,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
,,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
,,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
,,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
,,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
,,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
,,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
,,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
,,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
,,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
,,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-03-15T19:30:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
,,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
,,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
,,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
,,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
,,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.35
,,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
,,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
,,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
,,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
,,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
,,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
,,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
,,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
,,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
,,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
,,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
,,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
,,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
,,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.64
,,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
,,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
,,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
,,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
,,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
,,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
,,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
,,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
,,2024-03-15T19:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
,,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
,,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
,,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
,,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
,,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
,,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
,,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
,,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
,,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
,,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
,,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
,,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
,,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
,,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
,,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
,,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
,,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.75
,,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
,,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
,,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.7
,,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
,,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
,,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
,,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
,,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
,,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
,,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
,,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-03-15T19:10:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
,,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
,,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
,,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
,,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
,,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.3
,,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
,,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
,,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
,,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
,,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
,,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
,,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
,,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
,,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
,,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
,,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
,,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
,,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
,,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.68
,,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
,,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
,,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
,,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
,,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
,,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
,,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
,,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
,,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
,,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
,,2024-03-15T19:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
,,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
,,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
,,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
,,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.84
,,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
,,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
,,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
,,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
,,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
,,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
,,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
,,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
,,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
,,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
,,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
,,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
,,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
,,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
,,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
,,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
,,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
,,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
,,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
,,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
,,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
,,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
,,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
,,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-03-15T18:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
,,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
,,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
,,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
,,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.81
,,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
,,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.16
,,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
,,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
,,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
,,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
,,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
,,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
,,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
,,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
,,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
,,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
,,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
,,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
,,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
,,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
,,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
,,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
,,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
,,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
,,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
,,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
,,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
,,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
,,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
,,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
,,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-03-15T18:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
,,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
,,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
,,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
,,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
,,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
,,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
,,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
,,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
,,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
,,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
,,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
,,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
,,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
,,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
,,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
,,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
,,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.2
,,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
,,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
,,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
,,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
,,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
,,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
,,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
,,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
,,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
,,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
,,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
,,2024-03-15T18:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
,,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
,,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
,,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.02
,,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
,,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
,,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
,,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
,,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
,,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
,,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
,,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
,,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
,,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
,,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
,,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
,,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
,,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
,,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
,,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.22
,,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
,,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
,,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
,,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
,,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
,,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
,,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
,,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
,,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
,,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
,,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
,,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-03-15T18:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
,,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
,,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.2
,,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
,,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
,,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
,,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
,,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
,,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
,,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
,,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
,,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
,,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
,,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
,,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
,,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
,,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
,,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
,,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
,,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
,,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
,,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
,,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
,,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
,,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
,,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
,,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
,,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-03-15T18:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
,,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
,,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.93
,,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
,,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
,,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
,,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
,,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
,,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
,,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
,,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
,,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
,,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
,,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
,,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
,,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
,,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
,,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
,,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
,,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
,,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
,,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
,,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
,,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-03-15T18:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
,,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
,,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
,,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
,,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
,,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
,,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
,,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
,,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
,,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
,,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
,,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
,,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
,,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
,,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
,,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
,,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
,,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-03-15T17:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
,,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
,,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
,,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
,,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
,,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
,,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
,,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
,,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
,,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
,,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
,,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
,,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
,,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
,,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
,,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
,,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
,,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
,,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
,,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
,,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
,,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
,,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
,,2024-03-15T17:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
,,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
,,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
,,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
,,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
,,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
,,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
,,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
,,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
,,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
,,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
,,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
,,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
,,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
