Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
,,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
,,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
,,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
,,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
,,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
,,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
,,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-03-15T17:30:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
,,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
,,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
,,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
,,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
,,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
,,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
,,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
,,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
,,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
,,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
,,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
,,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
,,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
,,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
,,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
,,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
,,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
,,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
,,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
,,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
,,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
,,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
,,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-03-15T17:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
,,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
,,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
,,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
,,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
,,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
,,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
,,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
,,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
,,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
,,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
,,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
,,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
,,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
,,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
,,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
,,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
,,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
,,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
,,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
,,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
,,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
,,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
,,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
,,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
,,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
,,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
,,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
,,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
,,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-03-15T17:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
,,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
,,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
,,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
,,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
,,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
,,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
,,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
,,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
,,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
,,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
,,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
,,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
,,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
,,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
,,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
,,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
,,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
,,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
,,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
,,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
,,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
,,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
,,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
,,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
,,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
,,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
,,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-03-15T17:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
,,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
,,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
,,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
,,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
,,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
,,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
,,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
,,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
,,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
,,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
,,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
,,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
,,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
,,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
,,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
,,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
,,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
,,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
,,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
,,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
,,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
,,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
,,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
,,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
,,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
,,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-03-15T16:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
,,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
,,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
,,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
,,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
,,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
,,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
,,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
,,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
,,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
,,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
,,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
,,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
,,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
,,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
,,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
,,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
,,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
,,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
,,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
,,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
,,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
,,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
,,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
,,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
,,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
,,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
,,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
,,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
,,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
,,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
,,2024-03-15T16:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
,,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
,,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
,,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
,,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
,,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
,,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
,,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
,,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
,,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
,,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
,,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
,,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
,,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
,,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
,,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
,,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
,,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
,,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
,,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
,,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
,,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
,,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
,,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-03-15T16:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
,,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
,,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
,,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
,,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
,,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
,,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
,,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
,,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
,,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
,,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
,,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
,,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
,,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
,,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
,,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
,,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
,,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
,,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
,,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
,,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
,,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
,,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
,,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
,,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
,,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
,,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
,,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
,,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
,,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-03-15T16:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
,,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
,,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
,,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
,,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
,,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
,,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
,,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
,,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
,,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
,,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
,,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
,,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
,,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
,,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
,,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
,,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
,,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
,,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-03-15T16:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
,,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
,,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
,,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
,,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
,,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
,,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
,,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
,,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
,,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
,,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
,,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
,,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
,,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
,,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
,,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
,,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
,,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
,,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
,,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
,,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-15T16:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
,,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
,,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
,,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
,,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
,,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
,,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
,,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
,,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
,,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
,,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
,,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
,,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
,,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
,,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
,,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
,,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
,,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
,,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
,,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-15T15:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
,,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
,,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
,,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
,,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
,,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
,,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
,,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
,,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
,,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
,,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
,,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
,,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
,,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
,,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
,,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
,,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
,,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
,,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-03-15T15:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
,,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
,,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
,,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
,,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
,,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
,,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
,,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
,,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
,,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
,,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
,,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
,,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
,,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
,,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
,,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
,,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
,,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
,,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
,,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
,,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
,,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-15T15:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
,,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
,,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
,,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
,,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
,,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
,,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
,,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
