Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
,,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
,,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
,,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
,,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
,,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
,,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
,,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
,,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
,,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
,,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
,,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
,,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-03-15T15:20:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
,,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
,,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
,,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
,,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
,,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
,,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
,,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
,,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
,,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
,,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
,,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
,,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
,,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
,,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
,,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
,,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
,,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
,,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
,,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
,,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-03-15T15:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
,,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
,,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
,,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
,,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
,,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
,,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
,,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
,,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
,,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
,,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
,,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
,,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
,,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
,,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
,,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
,,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
,,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
,,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
,,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
,,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
,,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-03-15T15:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
,,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
,,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
,,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
,,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
,,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
,,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
,,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
,,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
,,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
,,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
,,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
,,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
,,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
,,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
,,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
,,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
,,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
,,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
,,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
,,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
,,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
,,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
,,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
,,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-03-15T14:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
,,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
,,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
,,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
,,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
,,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
,,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
,,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
,,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
,,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
,,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
,,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
,,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
,,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
,,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
,,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
,,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
,,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
,,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
,,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
,,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
,,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
,,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
,,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-03-15T14:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
,,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
,,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
,,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
,,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
,,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
,,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
,,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
,,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
,,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
,,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
,,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
,,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
,,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
,,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
,,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
,,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
,,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
,,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
,,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
,,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-03-15T14:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
,,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
,,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
,,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
,,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
,,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
,,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
,,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
,,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
,,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
,,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
,,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
,,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
,,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
,,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
,,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
,,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
,,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
,,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
,,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
,,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
,,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
,,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-03-15T14:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
,,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
,,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
,,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
,,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
,,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
,,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
,,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
,,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
,,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
,,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
,,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
,,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
,,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
,,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
,,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
,,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
,,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
,,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
,,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
,,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
,,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
,,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
,,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
,,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
,,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
,,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
,,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-15T14:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
,,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
,,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
,,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
,,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
,,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
,,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
,,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
,,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
,,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
,,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
,,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
,,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
,,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
,,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
,,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
,,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
,,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
,,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
,,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
,,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
,,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
,,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
,,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-03-15T14:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
,,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
,,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
,,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
,,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
,,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
,,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
,,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
,,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
,,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
,,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
,,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
,,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
,,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
,,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
,,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
,,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
,,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
,,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
,,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
,,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
,,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-03-15T13:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
,,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
,,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
,,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
,,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
,,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
,,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
,,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
,,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
,,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
,,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
,,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
,,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
,,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
,,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
,,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
,,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
,,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
,,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
,,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
,,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
,,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
,,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-03-15T13:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
,,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
,,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
,,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
,,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
,,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
,,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
,,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
,,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
,,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
,,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
,,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
,,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
,,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
,,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
,,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-03-15T13:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
,,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
,,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
,,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
,,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
,,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
,,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
,,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
,,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
,,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
,,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
,,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
,,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
,,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
,,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
,,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
,,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
,,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
,,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
,,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-03-15T13:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
,,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
