Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
,,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
,,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
,,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
,,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
,,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
,,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
,,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
,,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
,,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
,,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
,,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
,,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
,,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
,,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
,,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
,,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
,,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
,,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
,,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
,,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
,,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-03-15T13:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
,,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
,,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
,,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
,,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
,,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
,,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
,,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
,,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
,,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
,,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
,,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
,,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
,,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
,,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
,,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
,,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
,,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
,,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
,,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-03-15T13:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
,,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
,,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
,,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
,,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
,,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
,,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
,,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
,,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
,,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
,,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
,,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.65
,,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
,,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
,,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
,,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
,,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
,,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
,,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
,,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
,,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-15T12:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
,,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
,,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
,,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
,,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
,,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
,,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
,,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
,,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
,,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
,,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
,,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
,,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
,,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
,,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
,,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
,,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
,,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
,,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
,,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
,,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
,,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
,,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
,,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
,,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-15T12:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
,,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
,,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
,,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
,,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
,,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
,,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
,,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
,,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
,,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
,,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
,,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
,,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
,,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
,,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
,,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
,,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
,,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
,,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
,,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-03-15T12:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
,,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
,,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
,,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
,,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
,,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
,,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
,,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
,,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
,,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
,,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
,,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
,,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
,,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
,,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
,,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
,,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
,,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
,,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
,,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
,,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
,,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
,,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
,,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
,,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
,,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-03-15T12:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
,,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
,,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
,,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
,,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
,,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
,,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
,,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
,,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
,,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
,,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
,,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
,,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
,,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
,,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
,,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.04
,,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
,,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
,,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
,,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
,,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
,,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
,,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
,,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
,,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-03-15T12:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
,,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
,,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
,,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
,,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
,,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
,,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
,,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
,,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
,,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
,,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
,,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
,,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
,,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
,,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
,,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
,,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
,,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
,,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
,,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
,,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-03-15T12:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
,,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
,,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
,,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
,,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
,,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
,,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
,,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
,,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
,,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
,,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
,,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
,,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.37
,,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
,,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.16
,,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
,,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
,,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
,,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
,,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
,,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
,,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
,,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
,,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-15T11:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
,,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
,,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
,,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
,,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
,,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
,,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
,,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
,,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
,,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
,,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
,,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
,,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
,,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
,,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
,,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
,,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
,,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
,,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
,,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-15T11:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
,,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
,,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
,,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
,,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
,,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,transformer,,Temperature,C,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,transformer,,Temperature,C,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
