Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,transformer,,Temperature,C,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,transformer,,Temperature,C,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,transformer,,Temperature,C,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,transformer,,Temperature,C,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,transformer,,Temperature,C,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,transformer,,Temperature,C,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,transformer,,Temperature,C,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,transformer,,Temperature,C,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
