Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,transformer,,Temperature,C,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,transformer,,Temperature,C,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,transformer,,Temperature,C,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,transformer,,Temperature,C,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,transformer,,Temperature,C,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,transformer,,Temperature,C,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,transformer,,Temperature,C,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,transformer,,Temperature,C,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,transformer,,Temperature,C,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
