Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,transformer,,Temperature,C,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,transformer,,Temperature,C,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,transformer,,Temperature,C,14.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,transformer,,Temperature,C,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,transformer,,Temperature,C,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,transformer,,Temperature,C,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,transformer,,Temperature,C,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,transformer,,Temperature,C,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,transformer,,Temperature,C,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
