Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,transformer,,Temperature,C,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,transformer,,Temperature,C,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,transformer,,Temperature,C,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,transformer,,Temperature,C,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,transformer,,Temperature,C,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,60.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,transformer,,Temperature,C,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,transformer,,Temperature,C,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
