Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,transformer,,Temperature,C,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,transformer,,Temperature,C,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,transformer,,Temperature,C,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,transformer,,Temperature,C,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,transformer,,Temperature,C,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,transformer,,Temperature,C,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,transformer,,Temperature,C,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,transformer,,Temperature,C,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,transformer,,Temperature,C,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
