Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,transformer,,Temperature,C,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,transformer,,Temperature,C,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,transformer,,Temperature,C,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,transformer,,Temperature,C,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,transformer,,Temperature,C,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,transformer,,Temperature,C,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,transformer,,Temperature,C,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,transformer,,Temperature,C,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,transformer,,Temperature,C,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
