Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,transformer,,Temperature,C,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,transformer,,Temperature,C,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,51.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,transformer,,Temperature,C,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,transformer,,Temperature,C,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,60.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,transformer,,Temperature,C,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,transformer,,Temperature,C,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,transformer,,Temperature,C,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,transformer,,Temperature,C,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
