Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,transformer,,Temperature,C,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,59.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,transformer,,Temperature,C,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,transformer,,Temperature,C,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,transformer,,Temperature,C,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,transformer,,Temperature,C,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,transformer,,Temperature,C,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,transformer,,Temperature,C,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,transformer,,Temperature,C,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,transformer,,Temperature,C,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
