Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,transformer,,Temperature,C,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,transformer,,Temperature,C,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,transformer,,Temperature,C,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,transformer,,Temperature,C,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,transformer,,Temperature,C,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,transformer,,Temperature,C,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,transformer,,Temperature,C,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,transformer,,Temperature,C,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,transformer,,Temperature,C,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
