Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,transformer,,Temperature,C,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,transformer,,Temperature,C,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,transformer,,Temperature,C,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,transformer,,Temperature,C,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,transformer,,Temperature,C,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,60.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,transformer,,Temperature,C,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,transformer,,Temperature,C,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,69.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,transformer,,Temperature,C,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
