Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,transformer,,Temperature,C,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,86.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,transformer,,Temperature,C,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,67.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,transformer,,Temperature,C,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,transformer,,Temperature,C,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,transformer,,Temperature,C,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,59.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,transformer,,Temperature,C,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,transformer,,Temperature,C,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,transformer,,Temperature,C,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,transformer,,Temperature,C,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
