Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,transformer,,Temperature,C,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,transformer,,Temperature,C,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,55.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,transformer,,Temperature,C,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,transformer,,Temperature,C,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,transformer,,Temperature,C,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,transformer,,Temperature,C,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,transformer,,Temperature,C,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,transformer,,Temperature,C,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,transformer,,Temperature,C,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
