Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,transformer,,Temperature,C,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,transformer,,Temperature,C,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,transformer,,Temperature,C,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,transformer,,Temperature,C,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,transformer,,Temperature,C,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,transformer,,Temperature,C,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,transformer,,Temperature,C,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,transformer,,Temperature,C,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
