Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,transformer,,Temperature,C,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,transformer,,Temperature,C,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,transformer,,Temperature,C,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,transformer,,Temperature,C,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,transformer,,Temperature,C,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,transformer,,Temperature,C,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,transformer,,Temperature,C,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,transformer,,Temperature,C,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,transformer,,Temperature,C,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
