Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,transformer,,Temperature,C,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,transformer,,Temperature,C,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,transformer,,Temperature,C,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,transformer,,Temperature,C,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,transformer,,Temperature,C,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,transformer,,Temperature,C,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,transformer,,Temperature,C,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,transformer,,Temperature,C,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,transformer,,Temperature,C,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
