Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,transformer,,Temperature,C,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,transformer,,Temperature,C,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,transformer,,Temperature,C,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,transformer,,Temperature,C,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,transformer,,Temperature,C,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,transformer,,Temperature,C,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,transformer,,Temperature,C,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,transformer,,Temperature,C,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
