Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,transformer,,Temperature,C,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,transformer,,Temperature,C,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,transformer,,Temperature,C,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,transformer,,Temperature,C,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,transformer,,Temperature,C,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,transformer,,Temperature,C,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,transformer,,Temperature,C,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,transformer,,Temperature,C,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,transformer,,Temperature,C,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
