Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,transformer,,Temperature,C,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,transformer,,Temperature,C,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,transformer,,Temperature,C,18.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,transformer,,Temperature,C,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,transformer,,Temperature,C,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,transformer,,Temperature,C,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,transformer,,Temperature,C,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,transformer,,Temperature,C,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
