Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,transformer,,Temperature,C,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,62.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,transformer,,Temperature,C,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,70.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,transformer,,Temperature,C,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,transformer,,Temperature,C,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,transformer,,Temperature,C,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,transformer,,Temperature,C,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
