Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,transformer,,Temperature,C,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,transformer,,Temperature,C,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,66.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,transformer,,Temperature,C,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,transformer,,Temperature,C,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,59.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,transformer,,Temperature,C,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,transformer,,Temperature,C,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
