Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,transformer,,Temperature,C,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,61.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,transformer,,Temperature,C,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,transformer,,Temperature,C,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,transformer,,Temperature,C,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,transformer,,Temperature,C,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,transformer,,Temperature,C,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,transformer,,Temperature,C,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,transformer,,Temperature,C,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
