Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,transformer,,Temperature,C,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,transformer,,Temperature,C,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,transformer,,Temperature,C,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,transformer,,Temperature,C,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,transformer,,Temperature,C,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,transformer,,Temperature,C,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
