Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,transformer,,Temperature,C,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,transformer,,Temperature,C,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,transformer,,Temperature,C,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,transformer,,Temperature,C,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,63.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
