Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
