Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,transformer,,Temperature,C,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,66.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,transformer,,Temperature,C,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
