Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
