Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,52.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,97.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,60.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,transformer,,Temperature,C,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
