Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,transformer,,Temperature,C,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,51.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,transformer,,Temperature,C,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
