Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,transformer,,Temperature,C,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
