Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,transformer,,Temperature,C,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,transformer,,Temperature,C,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,transformer,,Temperature,C,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,transformer,,Temperature,C,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,transformer,,Temperature,C,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
