Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,transformer,,Temperature,C,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,transformer,,Temperature,C,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,transformer,,Temperature,C,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,transformer,,Temperature,C,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,transformer,,Temperature,C,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
