Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,transformer,,Temperature,C,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,transformer,,Temperature,C,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,transformer,,Temperature,C,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,transformer,,Temperature,C,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,transformer,,Temperature,C,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,transformer,,Temperature,C,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,transformer,,Temperature,C,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
