Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,transformer,,Temperature,C,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,transformer,,Temperature,C,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,transformer,,Temperature,C,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,transformer,,Temperature,C,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,transformer,,Temperature,C,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,transformer,,Temperature,C,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,transformer,,Temperature,C,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
