Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
