Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,18.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
