Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
