Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.75
