Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,52.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,71.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,67.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
