Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
