Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
