Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
