Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
