Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
