Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
