Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
