Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
