Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,15.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,15.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,15.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
