Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,16.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,16.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,16.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,16.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,16.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,16.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
