Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,16.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,17.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,17.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,17.3
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
912617,CHRISTOPHER CRES SLEAFORD,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
